Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.25
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.13
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,164.6
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
777174,Captains Pool Road - Kidderminster,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.55
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,168.7
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
777174,Captains Pool Road - Kidderminster,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.8
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,230.7
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
777174,Captains Pool Road - Kidderminster,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.02
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.96
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.09
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,203.5
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
777174,Captains Pool Road - Kidderminster,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
