Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.76
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
777174,Captains Pool Road - Kidderminster,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.18
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.81
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
777174,Captains Pool Road - Kidderminster,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.36
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.54
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.34
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.81
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
777174,Captains Pool Road - Kidderminster,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.27
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
777174,Captains Pool Road - Kidderminster,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.99
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
777174,Captains Pool Road - Kidderminster,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.78
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.79
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.33
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
777174,Captains Pool Road - Kidderminster,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.67
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
777174,Captains Pool Road - Kidderminster,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.14
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.4
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.21
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
777174,Captains Pool Road - Kidderminster,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.02
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.32
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.73
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,186.8
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
777174,Captains Pool Road - Kidderminster,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.72
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.7
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.86
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.24
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
777174,Captains Pool Road - Kidderminster,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.24
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.48
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
777174,Captains Pool Road - Kidderminster,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.81
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.74
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.25
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
777174,Captains Pool Road - Kidderminster,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
