Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.36
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.54
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,172.6
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
777174,Captains Pool Road - Kidderminster,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.37
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.53
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
777174,Captains Pool Road - Kidderminster,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.21
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.21
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.74
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,174.6
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
777174,Captains Pool Road - Kidderminster,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.94
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
777174,Captains Pool Road - Kidderminster,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.06
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
777174,Captains Pool Road - Kidderminster,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.25
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.69
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,175.8
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
777174,Captains Pool Road - Kidderminster,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.54
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.88
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,200.0
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
777174,Captains Pool Road - Kidderminster,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.21
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.52
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
777174,Captains Pool Road - Kidderminster,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
