Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.28
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
777174,Captains Pool Road - Kidderminster,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,173.8
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
777174,Captains Pool Road - Kidderminster,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
777174,Captains Pool Road - Kidderminster,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.11
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
777174,Captains Pool Road - Kidderminster,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,172.9
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
777174,Captains Pool Road - Kidderminster,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.06
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
