Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.58
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
777174,Captains Pool Road - Kidderminster,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.0
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.94
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
777174,Captains Pool Road - Kidderminster,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
