Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
