Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
