Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
