Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,166.2
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
777174,Captains Pool Road - Kidderminster,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
777174,Captains Pool Road - Kidderminster,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.38
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,203.3
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
777174,Captains Pool Road - Kidderminster,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.49
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.93
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,199.3
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
777174,Captains Pool Road - Kidderminster,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.73
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
777174,Captains Pool Road - Kidderminster,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
