Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.84
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.03
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
777174,Captains Pool Road - Kidderminster,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.87
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.77
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
777174,Captains Pool Road - Kidderminster,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.73
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.71
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
777174,Captains Pool Road - Kidderminster,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.91
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
777174,Captains Pool Road - Kidderminster,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
777174,Captains Pool Road - Kidderminster,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.22
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.77
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.17
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
777174,Captains Pool Road - Kidderminster,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.77
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.42
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.16
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,182.2
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
777174,Captains Pool Road - Kidderminster,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.97
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.29
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,204.4
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
777174,Captains Pool Road - Kidderminster,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.66
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.35
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.56
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,175.3
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
777174,Captains Pool Road - Kidderminster,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.05
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.36
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.73
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
777174,Captains Pool Road - Kidderminster,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.52
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.41
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.38
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
777174,Captains Pool Road - Kidderminster,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.72
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.85
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.2
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.23
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.92
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,232.4
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.47
