Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.49
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
777174,Captains Pool Road - Kidderminster,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.3
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.0
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.79
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.62
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.94
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,178.7
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
777174,Captains Pool Road - Kidderminster,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.35
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.59
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
777174,Captains Pool Road - Kidderminster,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.46
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.14
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,183.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
777174,Captains Pool Road - Kidderminster,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.92
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
777174,Captains Pool Road - Kidderminster,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.82
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
777174,Captains Pool Road - Kidderminster,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.88
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
777174,Captains Pool Road - Kidderminster,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
777174,Captains Pool Road - Kidderminster,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
