Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
777174,Captains Pool Road - Kidderminster,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.5
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
777174,Captains Pool Road - Kidderminster,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.85
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.91
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
777174,Captains Pool Road - Kidderminster,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.32
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.45
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
777174,Captains Pool Road - Kidderminster,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
