Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.76
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
777174,Captains Pool Road - Kidderminster,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.98
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.6
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.64
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
777174,Captains Pool Road - Kidderminster,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.58
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
777174,Captains Pool Road - Kidderminster,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.36
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.91
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.5
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,205.5
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.86
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.62
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,197.9
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
