Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
777174,Captains Pool Road - Kidderminster,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.23
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.31
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.32
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
777174,Captains Pool Road - Kidderminster,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
777174,Captains Pool Road - Kidderminster,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.26
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,164.1
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
777174,Captains Pool Road - Kidderminster,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.54
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
777174,Captains Pool Road - Kidderminster,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
