Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
