Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
