Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
