Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
777174,Captains Pool Road - Kidderminster,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.18
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
777174,Captains Pool Road - Kidderminster,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.14
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
777174,Captains Pool Road - Kidderminster,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
777174,Captains Pool Road - Kidderminster,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
777174,Captains Pool Road - Kidderminster,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.54
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
777174,Captains Pool Road - Kidderminster,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.27
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.52
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.68
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.79
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
777174,Captains Pool Road - Kidderminster,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.88
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.26
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
777174,Captains Pool Road - Kidderminster,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.01
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
