Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.14
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.56
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
777174,Captains Pool Road - Kidderminster,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.33
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.15
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.08
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.65
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
777174,Captains Pool Road - Kidderminster,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.95
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.08
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
777174,Captains Pool Road - Kidderminster,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.3
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.91
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.35
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.09
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
777174,Captains Pool Road - Kidderminster,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.81
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.49
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,202.4
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
777174,Captains Pool Road - Kidderminster,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.54
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.93
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.65
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.46
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.59
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.2
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
777174,Captains Pool Road - Kidderminster,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.1
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.72
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.99
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.19
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.55
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.79
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
777174,Captains Pool Road - Kidderminster,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.53
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.37
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.96
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.57
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
777174,Captains Pool Road - Kidderminster,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.64
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.54
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.87
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.94
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
777174,Captains Pool Road - Kidderminster,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.86
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.63
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.82
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
777174,Captains Pool Road - Kidderminster,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.99
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.49
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.74
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,183.3
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
777174,Captains Pool Road - Kidderminster,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.07
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.48
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.04
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,213.8
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
777174,Captains Pool Road - Kidderminster,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.13
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.9
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.04
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
