Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.15
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.16
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,278.8
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
777174,Captains Pool Road - Kidderminster,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.34
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,165.1
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,208.3
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.05
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.04
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.29
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.38
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,331.4
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
777174,Captains Pool Road - Kidderminster,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.23
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.7
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.73
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.15
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.95
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,268.8
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
777174,Captains Pool Road - Kidderminster,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.19
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.77
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.79
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.82
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,219.8
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
777174,Captains Pool Road - Kidderminster,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.27
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,161.4
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
777174,Captains Pool Road - Kidderminster,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.42
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.32
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.56
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,182.4
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
777174,Captains Pool Road - Kidderminster,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.24
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.01
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.79
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
777174,Captains Pool Road - Kidderminster,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.51
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
777174,Captains Pool Road - Kidderminster,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.11
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.55
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,180.4
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
777174,Captains Pool Road - Kidderminster,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.86
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.0
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.32
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,201.6
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
777174,Captains Pool Road - Kidderminster,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.77
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.99
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.64
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.44
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,172.8
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
777174,Captains Pool Road - Kidderminster,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.26
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.18
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,188.8
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
777174,Captains Pool Road - Kidderminster,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.4
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
