Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.41
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,175.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
777174,Captains Pool Road - Kidderminster,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.98
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.4
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.99
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.02
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,221.0
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
777174,Captains Pool Road - Kidderminster,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.42
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.17
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.06
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,196.6
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
777174,Captains Pool Road - Kidderminster,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.88
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.67
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
777174,Captains Pool Road - Kidderminster,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.34
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.73
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.56
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
777174,Captains Pool Road - Kidderminster,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.51
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
777174,Captains Pool Road - Kidderminster,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
777174,Captains Pool Road - Kidderminster,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.48
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.95
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.85
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.95
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.48
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.18
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.23
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.72
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
777174,Captains Pool Road - Kidderminster,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.79
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.38
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.43
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
777174,Captains Pool Road - Kidderminster,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
