Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.46
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
777174,Captains Pool Road - Kidderminster,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.61
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
777174,Captains Pool Road - Kidderminster,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.51
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.54
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,202.8
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
777174,Captains Pool Road - Kidderminster,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.51
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.46
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,212.1
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
777174,Captains Pool Road - Kidderminster,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.1
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.37
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.77
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
777174,Captains Pool Road - Kidderminster,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.94
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.16
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,173.2
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
777174,Captains Pool Road - Kidderminster,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.04
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.72
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
777174,Captains Pool Road - Kidderminster,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
777174,Captains Pool Road - Kidderminster,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
777174,Captains Pool Road - Kidderminster,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.02
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.99
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
777174,Captains Pool Road - Kidderminster,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
