Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
777174,Captains Pool Road - Kidderminster,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.92
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.49
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.75
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
777174,Captains Pool Road - Kidderminster,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
777174,Captains Pool Road - Kidderminster,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
777174,Captains Pool Road - Kidderminster,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.53
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
777174,Captains Pool Road - Kidderminster,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
777174,Captains Pool Road - Kidderminster,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.86
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
777174,Captains Pool Road - Kidderminster,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.34
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
777174,Captains Pool Road - Kidderminster,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.85
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
777174,Captains Pool Road - Kidderminster,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
777174,Captains Pool Road - Kidderminster,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.09
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
777174,Captains Pool Road - Kidderminster,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
