Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.45
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.85
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,183.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
777174,Captains Pool Road - Kidderminster,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.88
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
