Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,6.0
