Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
