Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.18
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.17
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
777174,Captains Pool Road - Kidderminster,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
777174,Captains Pool Road - Kidderminster,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.27
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.12
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
777174,Captains Pool Road - Kidderminster,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.07
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
777174,Captains Pool Road - Kidderminster,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
