Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.4
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,170.0
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
777174,Captains Pool Road - Kidderminster,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.79
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.03
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
777174,Captains Pool Road - Kidderminster,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
777174,Captains Pool Road - Kidderminster,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.27
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.37
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
777174,Captains Pool Road - Kidderminster,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.97
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.12
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
777174,Captains Pool Road - Kidderminster,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.08
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.6
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.2
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.35
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
777174,Captains Pool Road - Kidderminster,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.66
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.72
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.73
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
777174,Captains Pool Road - Kidderminster,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.77
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.23
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.78
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.05
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
777174,Captains Pool Road - Kidderminster,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.83
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.57
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.71
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.08
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,191.1
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
777174,Captains Pool Road - Kidderminster,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.69
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.89
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.42
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.76
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.05
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
777174,Captains Pool Road - Kidderminster,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.47
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.2
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
777174,Captains Pool Road - Kidderminster,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.47
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,193.3
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
777174,Captains Pool Road - Kidderminster,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.89
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.95
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
