Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.43
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.52
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,215.0
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
777174,Captains Pool Road - Kidderminster,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.14
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.18
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.6
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.81
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.44
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.73
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,163.6
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
777174,Captains Pool Road - Kidderminster,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.84
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
777174,Captains Pool Road - Kidderminster,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.35
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
777174,Captains Pool Road - Kidderminster,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.48
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.96
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
777174,Captains Pool Road - Kidderminster,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.02
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
777174,Captains Pool Road - Kidderminster,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.38
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
777174,Captains Pool Road - Kidderminster,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.27
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
777174,Captains Pool Road - Kidderminster,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
