Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
