Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,171.1
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,168.8
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
