Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
