Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-03-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
