Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-03-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-03-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
