Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
