Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.37
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
777174,Captains Pool Road - Kidderminster,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.84
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
777174,Captains Pool Road - Kidderminster,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
777174,Captains Pool Road - Kidderminster,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.26
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,173.2
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
777174,Captains Pool Road - Kidderminster,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.52
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.49
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,210.0
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
777174,Captains Pool Road - Kidderminster,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.51
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
