Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.07
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,193.6
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
777174,Captains Pool Road - Kidderminster,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.43
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.89
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,218.4
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
777174,Captains Pool Road - Kidderminster,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.0
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.04
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,199.3
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
777174,Captains Pool Road - Kidderminster,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.42
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.49
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,185.4
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
777174,Captains Pool Road - Kidderminster,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.14
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.9
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.49
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,265.7
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
777174,Captains Pool Road - Kidderminster,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.54
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.4
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.4
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.96
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,250.1
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
777174,Captains Pool Road - Kidderminster,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.09
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.3
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.85
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.61
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,236.5
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
777174,Captains Pool Road - Kidderminster,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.34
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.23
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.05
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.57
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.78
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,205.9
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
777174,Captains Pool Road - Kidderminster,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.89
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.65
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.53
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,174.4
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
777174,Captains Pool Road - Kidderminster,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.16
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.16
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.41
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.94
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.76
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,160.3
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
777174,Captains Pool Road - Kidderminster,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.05
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.78
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.02
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.68
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.91
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.18
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
777174,Captains Pool Road - Kidderminster,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.56
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.53
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.48
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.26
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.86
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
777174,Captains Pool Road - Kidderminster,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.36
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.79
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
