Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.75
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.32
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
777174,Captains Pool Road - Kidderminster,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.91
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.96
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.59
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.35
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,174.8
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
777174,Captains Pool Road - Kidderminster,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
777174,Captains Pool Road - Kidderminster,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.33
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.4
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
777174,Captains Pool Road - Kidderminster,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
