Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,167.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
