Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
