Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
777174,Captains Pool Road - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
777174,Captains Pool Road - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
777174,Captains Pool Road - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
777174,Captains Pool Road - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
777174,Captains Pool Road - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.63
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
777174,Captains Pool Road - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
777174,Captains Pool Road - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,2.7
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.88
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
777174,Captains Pool Road - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,2.7
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.71
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.65
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
777174,Captains Pool Road - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.51
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,188.0
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
777174,Captains Pool Road - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.23
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
777174,Captains Pool Road - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,2.7
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.78
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
777174,Captains Pool Road - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
