Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.63
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.28
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
777174,Captains Pool Road - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.87
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.5
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,3.0
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.05
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.71
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.13
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
777174,Captains Pool Road - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.13
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.93
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.3
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
777174,Captains Pool Road - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.45
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.12
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,3.0
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.63
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
777174,Captains Pool Road - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.74
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.61
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,3.1
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.81
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.39
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,166.6
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
777174,Captains Pool Road - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.86
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.21
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,3.0
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.34
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.09
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,166.5
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
777174,Captains Pool Road - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.28
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.23
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.45
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.5
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.74
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,200.8
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
777174,Captains Pool Road - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.68
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.5
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.7
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.08
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
777174,Captains Pool Road - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.76
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.98
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.47
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.68
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
777174,Captains Pool Road - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.86
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.9
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,2.7
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.29
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.71
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
777174,Captains Pool Road - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.98
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.91
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.64
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,2.7
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.62
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.55
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
777174,Captains Pool Road - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.49
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.96
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.37
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.06
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.86
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.37
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
777174,Captains Pool Road - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.87
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.38
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.99
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
