Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.82
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.58
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,2.6
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.2
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
777174,Captains Pool Road - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.33
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.39
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,2.7
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.59
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
777174,Captains Pool Road - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.31
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,3.0
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.26
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.28
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.09
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
777174,Captains Pool Road - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.42
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
777174,Captains Pool Road - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,3.4
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.67
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.44
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.31
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
777174,Captains Pool Road - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.17
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
777174,Captains Pool Road - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
777174,Captains Pool Road - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.52
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.68
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.88
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
