Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
