Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,177.2
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
777174,Captains Pool Road - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.02
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,187.6
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
777174,Captains Pool Road - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.03
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,176.7
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.45
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.81
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.5
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
