Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
777174,Captains Pool Road - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
777174,Captains Pool Road - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
