Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
