Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
777174,Captains Pool Road - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
