Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
