Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.45
777174,Captains Pool Road - Kidderminster,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
777174,Captains Pool Road - Kidderminster,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
777174,Captains Pool Road - Kidderminster,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
777174,Captains Pool Road - Kidderminster,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.14
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.28
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
777174,Captains Pool Road - Kidderminster,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.94
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.01
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
777174,Captains Pool Road - Kidderminster,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.35
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.35
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.51
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
777174,Captains Pool Road - Kidderminster,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.02
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.91
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.23
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
777174,Captains Pool Road - Kidderminster,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.75
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
777174,Captains Pool Road - Kidderminster,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.59
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
