Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
777174,Captains Pool Road - Kidderminster,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.34
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.06
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.7
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
777174,Captains Pool Road - Kidderminster,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.86
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.01
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.68
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.77
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.23
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.67
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.91
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.32
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.83
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
777174,Captains Pool Road - Kidderminster,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.02
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.33
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.88
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
777174,Captains Pool Road - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.24
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.65
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
777174,Captains Pool Road - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.22
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.72
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.3
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.52
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
777174,Captains Pool Road - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.37
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.75
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.31
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
777174,Captains Pool Road - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.91
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.88
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.59
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
777174,Captains Pool Road - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.62
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.1
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.36
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.71
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.59
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
777174,Captains Pool Road - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.48
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.58
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.29
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.27
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
777174,Captains Pool Road - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.46
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.41
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.49
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.5
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
