Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.32
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.92
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.22
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
777174,Captains Pool Road - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.36
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.09
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.36
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.45
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.71
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
777174,Captains Pool Road - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.28
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.98
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.79
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.26
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.9
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
777174,Captains Pool Road - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.03
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
777174,Captains Pool Road - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.24
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.04
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.05
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
777174,Captains Pool Road - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.07
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.47
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.03
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.89
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
777174,Captains Pool Road - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.23
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.76
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
777174,Captains Pool Road - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.68
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.3
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.13
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
777174,Captains Pool Road - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.81
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.72
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
777174,Captains Pool Road - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.06
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
777174,Captains Pool Road - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
777174,Captains Pool Road - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
777174,Captains Pool Road - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
