Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.54
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
777174,Captains Pool Road - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
777174,Captains Pool Road - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
777174,Captains Pool Road - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
777174,Captains Pool Road - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
777174,Captains Pool Road - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
