Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
777174,Captains Pool Road - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
777174,Captains Pool Road - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,177.9
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.58
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.83
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,204.2
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.29
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,223.0
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.07
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.66
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,231.0
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.51
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,211.1
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
777174,Captains Pool Road - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.18
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.54
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,250.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.73
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,186.3
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
777174,Captains Pool Road - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
