Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
777174,Captains Pool Road - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
777174,Captains Pool Road - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,2.2
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,2.1
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,2.1
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
777174,Captains Pool Road - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,2.3
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,2.4
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,2.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,2.7
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,3.1
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,3.1
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,3.1
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
