Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,2.6
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,3.0
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
777174,Captains Pool Road - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.73
