Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
777174,Captains Pool Road - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.45
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
777174,Captains Pool Road - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.83
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.46
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
777174,Captains Pool Road - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
777174,Captains Pool Road - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.52
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.6
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,174.6
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
777174,Captains Pool Road - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
777174,Captains Pool Road - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.18
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.03
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.32
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,178.5
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
777174,Captains Pool Road - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.39
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.44
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.21
