Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.77
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
777174,Captains Pool Road - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.25
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.34
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
777174,Captains Pool Road - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.69
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.25
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.28
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.63
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.1
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
777174,Captains Pool Road - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.92
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.58
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,165.3
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
777174,Captains Pool Road - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.75
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.41
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.87
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.62
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,219.2
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
777174,Captains Pool Road - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.56
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.04
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.6
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.77
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,179.7
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
777174,Captains Pool Road - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.06
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.6
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.67
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.8
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,178.7
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
777174,Captains Pool Road - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.6
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.01
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.12
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
777174,Captains Pool Road - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.53
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
777174,Captains Pool Road - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.17
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.78
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.27
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
777174,Captains Pool Road - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.46
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
777174,Captains Pool Road - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.69
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,181.1
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.94
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.08
