Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
777174,Captains Pool Road - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.45
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.97
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.96
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
777174,Captains Pool Road - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.22
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
777174,Captains Pool Road - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.14
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.74
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.71
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,205.9
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.86
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
