Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,193.8
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
777174,Captains Pool Road - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
