Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.99
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
777174,Captains Pool Road - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,3.4
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,2.7
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
