Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.38
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,2.6
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,2.5
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,2.7
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,2.4
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,2.1
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,1.8
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,1.7
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.36
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
777174,Captains Pool Road - Kidderminster,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,1.3
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
777174,Captains Pool Road - Kidderminster,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,1.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
