Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,1.1
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,1.0
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.24
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
777174,Captains Pool Road - Kidderminster,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,1.0
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
777174,Captains Pool Road - Kidderminster,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,1.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,1.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,1.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,1.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,1.3
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,1.4
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,1.6
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,1.7
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,1.9
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
