Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,2.5
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,2.6
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,2.7
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,3.0
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,3.0
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,3.1
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,3.1
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,3.1
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
